Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,23.59
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,30.32
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,27.72
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.66
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.48
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.68
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,25.62
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,37.67
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,29.93
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,111.0
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
603445,Newport Co-Op,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.86
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.47
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.56
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.24
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.2
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,27.77
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,31.06
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,29.37
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,90.4
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
603445,Newport Co-Op,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.33
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,23.55
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,31.56
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,27.57
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
603445,Newport Co-Op,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.76
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.58
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.79
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,29.4
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,33.93
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,31.97
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
603445,Newport Co-Op,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.48
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.84
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,25.57
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.32
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,113.2
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,29.92
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,40.52
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,37.9
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,125.7
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,172.7
603445,Newport Co-Op,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,159.4
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.1
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.62
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,26.25
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,114.6
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,24.24
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,42.52
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,27.29
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,180.3
603445,Newport Co-Op,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.11
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.19
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.17
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.29
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,116.2
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,26.03
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,44.22
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,30.67
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
603445,Newport Co-Op,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.63
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.64
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.52
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,113.3
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,43.01
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,29.13
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.2
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,184.6
603445,Newport Co-Op,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
