Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.61
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.2
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.68
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,109.6
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,32.28
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,41.41
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,30.86
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.5
603445,Newport Co-Op,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.96
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.9
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.98
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,77.9
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,110.2
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,29.22
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,42.87
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,35.63
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,184.1
603445,Newport Co-Op,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.0
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.1
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.28
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.89
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,106.5
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,30.87
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,43.86
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,32.73
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,188.4
603445,Newport Co-Op,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.17
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.7
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.72
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,27.16
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,83.1
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,120.4
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,33.96
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,46.33
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,35.58
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,199.4
603445,Newport Co-Op,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.8
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.85
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.49
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.64
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,118.5
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.92
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,33.79
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,41.51
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,37.09
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,179.3
603445,Newport Co-Op,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.44
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.13
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,30.44
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,134.9
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,35.37
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,46.52
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,36.99
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,117.8
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,151.2
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,200.7
603445,Newport Co-Op,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,157.9
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.65
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,30.05
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,133.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,32.52
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,40.55
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,29.54
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,85.1
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,176.6
603445,Newport Co-Op,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.93
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.43
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,30.21
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.9
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,132.8
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,24.81
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,40.92
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,38.02
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,114.2
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,177.2
603445,Newport Co-Op,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.73
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.08
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.43
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,25.98
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,115.8
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
