Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,27.32
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,39.68
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,32.21
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,91.9
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
603445,Newport Co-Op,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.61
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.35
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,28.44
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,126.0
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,28.67
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,41.94
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,34.81
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,181.9
603445,Newport Co-Op,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,149.2
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.34
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.85
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.87
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,33.53
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,148.5
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.73
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,28.4
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,54.2
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,40.42
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,123.3
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,236.4
603445,Newport Co-Op,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,173.9
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.29
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.38
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,32.51
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.78
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,142.4
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.12
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,25.47
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,51.34
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,38.78
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,135.4
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,221.4
603445,Newport Co-Op,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,173.7
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.87
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.74
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,31.62
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,137.9
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,25.75
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,47.94
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,27.38
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,206.1
603445,Newport Co-Op,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.19
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.82
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,29.23
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,129.3
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.11
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,29.28
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,45.05
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,32.96
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,107.9
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,193.9
603445,Newport Co-Op,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.08
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.62
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,27.95
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,124.1
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,33.21
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,44.28
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,33.84
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,95.5
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,142.6
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,191.4
603445,Newport Co-Op,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.2
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.32
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.04
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.78
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.84
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.17
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,29.38
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,129.7
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,31.81
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,46.6
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,33.17
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,121.7
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,200.7
603445,Newport Co-Op,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.6
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.54
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,31.06
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,137.6
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,28.32
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,47.66
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,29.58
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,119.3
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,206.0
603445,Newport Co-Op,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.14
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.13
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.27
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
