Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,83.1
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.4
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,34.53
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,72.7
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,150.9
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,25.13
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,50.27
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,38.68
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,155.5
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,215.4
603445,Newport Co-Op,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.8
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.27
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.15
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.28
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,31.11
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,136.9
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,30.7
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,26.72
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,43.59
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,34.92
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,120.5
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,187.9
603445,Newport Co-Op,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,148.5
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.11
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.28
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,70.5
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.67
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,34.19
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,148.3
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,30.7
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,26.43
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,43.66
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,43.78
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,130.0
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,187.1
603445,Newport Co-Op,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,185.3
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.23
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.61
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.05
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,92.3
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,21.23
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,29.46
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,28.8
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
603445,Newport Co-Op,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.19
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.28
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,109.6
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,19.31
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,29.97
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,32.31
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
603445,Newport Co-Op,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.14
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.26
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.0
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.24
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.0
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,108.8
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,31.0
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,30.75
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,29.44
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
603445,Newport Co-Op,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.22
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,98.7
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,26.52
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,27.61
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,19.81
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
603445,Newport Co-Op,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.73
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.92
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,27.97
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,29.74
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,17.32
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
603445,Newport Co-Op,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.09
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.34
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.52
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,107.4
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,30.7
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,18.59
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,28.24
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,12.05
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
603445,Newport Co-Op,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
