Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.38
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.74
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.55
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,30.7
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.16
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,21.1
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,26.71
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,15.71
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,116.6
603445,Newport Co-Op,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.35
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.59
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.11
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.06
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,92.9
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,104.1
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,27.02
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,29.61
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,20.39
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
603445,Newport Co-Op,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.15
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.17
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.7
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,21.46
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,30.65
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,16.34
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
603445,Newport Co-Op,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.13
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,20.75
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,22.8
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,12.57
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.37
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.58
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.3
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,18.66
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,22.21
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,11.75
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
603445,Newport Co-Op,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.16
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.18
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.95
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,15.96
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,17.37
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,10.99
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
603445,Newport Co-Op,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.18
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.23
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,13.38
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,18.49
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,18.88
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,75.5
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.36
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.48
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,14.42
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,17.87
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,16.25
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.13
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.46
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
