Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.44
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,15.26
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,21.33
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,10.82
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.43
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.53
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,17.22
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,27.22
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,15.32
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
603445,Newport Co-Op,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.38
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.45
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.92
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,18.2
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,26.64
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,13.38
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
603445,Newport Co-Op,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.44
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,15.6
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,21.11
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,17.9
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.28
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.02
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,14.19
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,22.3
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,16.7
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
603445,Newport Co-Op,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.48
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.8
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,13.15
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,26.09
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,14.3
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
603445,Newport Co-Op,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.95
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,92.9
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,13.46
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,32.7
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,17.7
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
603445,Newport Co-Op,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.29
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.52
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,17.09
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,31.55
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,26.5
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,135.9
603445,Newport Co-Op,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.08
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,20.42
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,23.07
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,20.67
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,77.8
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
603445,Newport Co-Op,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
