Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.09
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,22.6
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,27.08
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,20.22
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.2
603445,Newport Co-Op,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.1
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.53
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,17.01
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,28.65
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,19.62
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
603445,Newport Co-Op,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.18
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.09
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.25
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,24.01
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,30.28
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
603445,Newport Co-Op,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.3
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.21
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.74
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,102.4
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,17.83
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,33.7
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,19.72
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
603445,Newport Co-Op,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.94
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,94.5
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,22.65
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,28.38
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,19.45
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,124.2
603445,Newport Co-Op,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.34
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.83
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.3
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,116.4
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.48
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,20.88
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,31.43
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,19.12
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,89.8
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
603445,Newport Co-Op,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.23
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.93
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,106.4
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,25.03
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,31.7
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,20.5
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,96.9
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.2
603445,Newport Co-Op,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.83
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.26
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,90.6
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.53
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,24.95
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,26.93
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,20.89
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
603445,Newport Co-Op,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.92
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,99.7
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
