Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,24.84
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,24.61
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,23.09
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,116.0
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
603445,Newport Co-Op,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.73
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,23.35
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,21.13
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,12.96
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.81
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.84
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.5
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,25.53
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,21.48
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,17.5
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.43
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.9
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,26.78
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,27.25
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,15.3
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
603445,Newport Co-Op,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.21
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.65
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.61
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.17
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,93.5
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,30.53
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,29.75
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,23.13
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
603445,Newport Co-Op,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.63
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.83
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.68
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.74
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,33.03
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,29.95
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,14.45
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
603445,Newport Co-Op,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.57
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.03
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.84
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,31.8
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,32.86
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,17.37
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,140.6
603445,Newport Co-Op,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.33
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.49
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.24
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.3
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,24.12
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,30.06
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,12.78
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
603445,Newport Co-Op,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.82
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.6
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,95.2
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,24.2
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,34.71
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,10.12
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
603445,Newport Co-Op,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
