Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.78
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.18
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.02
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.44
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,20.72
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,35.86
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,16.72
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,151.5
603445,Newport Co-Op,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.71
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,26.71
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.71
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,96.7
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,116.4
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,35.83
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,39.91
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,24.02
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,149.9
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,169.0
603445,Newport Co-Op,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.85
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.38
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.81
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.71
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,26.48
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,35.83
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,18.61
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
603445,Newport Co-Op,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.2
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.32
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,95.2
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,29.51
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,35.42
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,16.71
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
603445,Newport Co-Op,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.8
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.21
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.52
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,23.62
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,43.29
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,22.98
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
603445,Newport Co-Op,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.33
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.1
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.5
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,29.7
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,41.9
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,24.33
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,180.1
603445,Newport Co-Op,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.68
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.82
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,24.61
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,23.94
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,29.65
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,97.5
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.38
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.76
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,26.08
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,27.12
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,26.04
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,109.9
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
603445,Newport Co-Op,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.46
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.38
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.16
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
