Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,26.74
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,34.74
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,17.88
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
603445,Newport Co-Op,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.93
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,24.01
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,34.21
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,20.15
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
603445,Newport Co-Op,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.68
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.8
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,26.18
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,35.79
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,20.96
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
603445,Newport Co-Op,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.29
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.56
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,18.84
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,38.32
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,26.47
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
603445,Newport Co-Op,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.25
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,24.2
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,17.66
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,30.13
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,31.84
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,87.7
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
603445,Newport Co-Op,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.12
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.28
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.21
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.65
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,17.88
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,31.22
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,37.45
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
603445,Newport Co-Op,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.5
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,16.45
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,30.34
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,21.91
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.83
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.3
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,15.01
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,35.05
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,18.76
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,150.8
603445,Newport Co-Op,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.96
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.59
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.65
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,23.1
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,16.15
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,30.71
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,25.69
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
603445,Newport Co-Op,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.27
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.41
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
