Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.13
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,22.8
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,15.65
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,32.52
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,22.2
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.9
603445,Newport Co-Op,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,22.6
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,19.67
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,22.51
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,19.5
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.72
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,22.5
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,18.25
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,28.67
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,19.51
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
603445,Newport Co-Op,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.5
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,16.53
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,30.71
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,14.78
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
603445,Newport Co-Op,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,22.5
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,15.79
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,27.18
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,14.4
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
603445,Newport Co-Op,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.37
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,22.5
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,17.75
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,34.1
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,14.57
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
603445,Newport Co-Op,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.35
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,22.5
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,17.48
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,30.03
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,13.28
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
603445,Newport Co-Op,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,22.6
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.07
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,13.26
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,21.55
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,11.4
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
603445,Newport Co-Op,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.86
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,22.6
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.83
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.85
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,11.89
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
