Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,22.7
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.39
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,11.59
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,18.5
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,10.94
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,22.8
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,18.89
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,11.84
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,22.8
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,10.11
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,20.21
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,9.97
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
603445,Newport Co-Op,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,22.9
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,11.83
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,18.97
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,12.64
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
603445,Newport Co-Op,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,23.0
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,12.55
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,17.94
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,23.0
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,15.03
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,17.1
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,14.11
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,23.1
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,11.72
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,13.78
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,14.99
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,23.2
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,11.4
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,15.61
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,11.86
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
