Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,23.3
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,8.64
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,12.37
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.3
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,23.4
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,12.99
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,9.03
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,12.86
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,9.62
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,10.5
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,13.08
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,11.3
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,23.7
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,10.77
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,13.02
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,13.4
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,14.08
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,16.54
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,24.2
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.16
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,16.93
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,8.98
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
603445,Newport Co-Op,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
