Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,11.13
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,16.41
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.42
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,10.42
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,16.4
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,7.9
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.45
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,11.78
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,16.88
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,9.14
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,12.42
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,16.51
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,11.46
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,12.21
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,12.61
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,12.87
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,11.34
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,13.88
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,14.8
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.15
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,12.04
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,12.56
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,25.2
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
