Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,11.09
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,14.12
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,12.19
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
603445,Newport Co-Op,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,14.01
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,16.27
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,10.72
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,18.25
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,18.77
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,10.31
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
603445,Newport Co-Op,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,19.76
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,19.99
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,12.77
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,14.84
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,19.18
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,14.97
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
603445,Newport Co-Op,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,17.16
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,12.07
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,15.73
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,17.57
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,9.76
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,12.99
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,16.5
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,13.44
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,11.88
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,14.9
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,16.54
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
