Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,12.6
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,14.77
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,10.76
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
603445,Newport Co-Op,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,18.83
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
603445,Newport Co-Op,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,12.79
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,16.04
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,9.75
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
